ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
,YYYY-MM,kWh,cf,cf,%,%hhv
47,2009-11,0.0,0.0,0.0,0.0,0.0
47,2009-12,0.0,0.0,0.0,0.0,0.0
47,2010-01,9713.0,408023.667,103576.0,3.1382470016542596,13.541072769846624
47,2010-02,5984.0,380310.0,7398864.0,2.1405677655677655,8.950326488040458
47,2010-03,114983.0,3704542.0,2296136.0,37.1507314929694,17.65566787113405
47,2010-04,199245.0,5142541.0,1290960.0,66.5214342948718,22.039143197886023
47,2010-05,228029.0,5834993.0,1317956.0,73.67562293217536,22.229760372748807
47,2010-06,169326.0,4539671.0,5611484.0,56.53245192307692,21.217016167030604
47,2010-07,220837.0,5670824.0,1735136.0,71.3519049834574,22.151886010451626
47,2010-08,265988.0,6417912.0,3258848.0,85.9400847808106,23.575088076412808
47,2010-09,89595.0,2203952.0,494148.0,29.912860576923077,23.12419803153608
47,2010-10,209325.0,5240585.333,834228.0,67.63240539702234,22.720942401263635
47,2010-11,0.0,0.0,0.0,0.0,0.0
47,2010-12,166357.0,4522936.0,640776.0,53.74954766335814,20.922119356394457
47,2011-01,243199.0,6203700.0,2606368.0,78.57701354425146,22.299546695251756
47,2011-02,256490.0,6297956.0,2423804.0,91.75037202380952,23.166256110183475
47,2011-03,294551.0,6972853.333000001,6256976.0,95.16872156741108,24.02896191344093
47,2011-04,301512.0,7427344.0,2747104.0,100.6650641025641,23.09171030721076
47,2011-05,349302.0,8488112.0,2800320.0,112.85863833746899,23.408576724718053
47,2011-06,327691.0,7851944.0,2379656.0,109.40538194444444,23.739543205266536
47,2011-07,248990.0,6203600.0,6722408.0,80.44807175351531,22.830906516646248
47,2011-08,278767.0,7118752.0,1579836.0,90.06894902812242,22.27524737950322
47,2011-09,256753.0,6895536.0,798388.0,85.72148771367522,21.180320838486427
47,2011-10,245099.0,6594880.0,1192020.0,79.19089898676592,21.14071539841008
47,2011-11,242790.0,6794424.0,878604.0,81.05969551282051,20.326527311218726
47,2011-12,210614.0,6239760.0,1472496.0,68.0488782051282,19.200139695543843
47,2012-01,250513.0,7129088.0,1254788.0,80.94014940033085,19.98855180821633
47,2012-02,236742.0,6707040.0,988684.0,81.76599801061008,20.07841626112264
47,2012-03,218515.0,6390832.0,1248872.0,70.60167235318445,19.449520161589813
47,2012-04,172194.0,5378512.0,1087848.0,57.48998397435897,18.211298403722072
47,2012-05,227973.0,6210506.667,2987312.0,73.65752946650123,20.880525286134432
47,2012-06,143631.0,3833424.0,14246123.476000013,47.95372596153846,21.313087333934362
47,2012-07,0.0,0.0,32460359.90400001,0.0,0.0
47,2012-08,20914.0,532064.0,30534633.27300001,6.75726323407775,22.359303266774923
47,2012-09,257751.27500000002,6849755.262000003,1952009.2730000003,86.05477931356839,21.40478182374607
47,2012-10,263956.31999999995,6957210.960000003,2216139.408,85.28365384615383,21.581515096101082
47,2012-11,255441.59999999998,6732784.800000003,2144651.04,85.28365384615384,21.581515096101086
47,2012-12,263956.31999999995,6957210.960000003,2216139.408,85.28365384615383,21.581515096101082
47,2013-01,263956.31999999995,6957210.960000003,2216139.408,85.28365384615383,21.581515096101082
47,2013-02,238412.15999999997,6283932.480000002,2001674.3040000002,85.28365384615384,21.581515096101082
47,2013-03,293401.82999999996,6746085.032,1649560.1770000001,94.79742749689825,24.739792068040448
47,2013-04,245782.0,0.0,0.0,82.05862713675214,0.0
47,2013-05,278103.0,5407370.333000001,937952.0,89.85441222084367,29.255302810420623
47,2013-06,292059.0,8244172.0,817492.0,97.50901442307692,20.151556093201354
47,2013-07,209899.0,6481234.0,1944968.0,67.81786342018196,18.42203935752564
47,2013-08,243118.0,7390686.0,984368.0,78.55084263854425,18.71187902358906
47,2013-09,280209.0,7861772.0,1318248.0,93.5526842948718,20.274337579365056
47,2013-10,309665.0,8178216.0,1443404.0,100.05201871381306,21.538655150055547
47,2013-11,290003.0,7852380.0,1657256.0,96.8225827991453,21.008073114987642
47,2013-12,270291.0,7592580.0,1212760.0,87.33037375930522,20.250103456269148
47,2014-01,227351.0,6702780.0,1448936.0,73.45656275847809,19.294207353764655
47,2014-02,222597.0,6276672.0,1225960.0,79.62633070054946,20.173205402480807
47,2014-03,243031.0,6920189.333000001,1329020.0,78.52273314722912,19.976929413490847
47,2014-04,214777.0,6309144.0,909592.0,71.70706463675214,19.364325308367242
47,2014-05,175589.0,5426664.0,4482044.0,56.732384718775855,18.405575905688405
47,2014-06,265511.0,7443496.0,1776668.0,88.64549946581197,20.290399452981056
47,2014-07,175097.0,5692280.0,2169132.0,56.57342069892473,17.4975598822733
47,2014-08,0.0,24346.667,970588.0,0.0,0.0
47,2014-09,212910.0,6404480.0,1161788.0,71.08373397435898,18.910247982662135
47,2014-10,250989.0,7095896.0,4378484.0,81.09394385856079,20.12020885029882
47,2014-11,225125.0,6509968.0,4237564.0,75.16192574786325,19.671157241735546
47,2014-12,264865.0,7490013.334,2570392.0,85.5772461745244,20.11532344667697
47,2015-01,218385.0,6561498.666999999,2373688.0,70.55966966501241,18.932361919810784
47,2015-02,190106.0,5912304.0,2254164.0,68.00380608974359,18.290437986048527
47,2015-03,222601.0,6766304.0,2227520.0,71.9218491521919,18.71374221928742
47,2015-04,274499.0,7818768.0,1453788.0,91.64630074786325,19.970432831191136
47,2015-05,305294.0,7952912.0,2024328.0,98.63975909842844,21.83620335125884
47,2015-06,228024.0,6197888.0,4039868.0,76.1298076923077,20.92771795811735
47,2015-07,269557.0,7755424.0,1416092.0,87.09322011993383,19.771066911794037
47,2015-08,248435.0,7299232.0,1552184.0,80.26875258478081,19.360681941150336
47,2015-09,206874.0,6227968.0,1751244.0,69.06850961538461,18.894899106739146
47,2015-10,267582.0,7144608.0,1549332.0,86.4551023573201,21.304116474969653
47,2015-11,258317.0,5837562.666999999,1383432.0,86.24365651709401,25.17134779508598
47,2015-12,287684.0,7651872.0,1316144.0,92.95001033912325,21.386171732442293
47,2016-01,266998.0,6757952.0,1849780.0,86.26641335814723,22.47387408690286
47,2016-02,240390.0,5902496.0,2482980.0,83.0259449602122,23.1667831710517
47,2016-03,256272.0,6599760.0,1917988.0,82.80086848635236,22.088084415190853
47,2016-04,263500.0,6464464.0,1491160.0,87.97409188034187,23.186389982732265
47,2016-05,317856.0,7240160.0,1650440.0,102.6985111662531,24.972802810987602
47,2016-06,282784.0,7191568.0,961904.0,94.41239316239316,22.367439942629108
47,2016-07,290600.0,7466368.0,1651544.0,93.8921629445823,22.13967576560205
47,2016-08,274670.0,7053008.0,1560816.0,88.74521815550041,22.152456323127193
47,2016-09,321680.0,7911861.333,1089032.0,107.39850427350429,23.127592732629946
47,2016-10,351986.0,8700672.0,4429512.0,113.72583229942101,23.012173044411586
47,2016-11,337046.0,8496426.667,1685936.0,112.52871260683762,22.565133223748763
47,2016-12,345986.0,8740192.0,1403144.0,111.78724669148056,22.517625432789877
47,2017-01,321892.0,8511328.0,1895640.0,104.00253308519439,21.512847270523864
47,2017-02,296532.0,7619072.0,1212944.0,106.07400412087912,22.13882294326658
47,2017-03,325298.0,8030794.666999999,1323472.0,105.1030035153019,23.041349373186097
47,2017-04,262741.0,6997381.333000001,2610132.0,87.72068643162393,21.35882435454705
47,2017-05,279589.0,7948695.0,1731900.0,90.33453525641025,20.00825831577804
47,2017-06,284701.0,7760760.0,1910648.0,95.0524172008547,20.867469015062095
47,2017-07,310040.0,8497384.0,958200.0,100.17318031430935,20.754750717004985
47,2017-08,277707.0,7867963.0,755456.0,89.72646557071961,20.07749636087511
47,2017-09,276589.0,7780402.0,634456.0,92.34408386752136,20.221711273187854
47,2017-10,275231.0,7805519.0,833624.0,88.92647590984285,20.057675494309432
47,2017-11,285837.0,7987198.0,757464.0,95.4316907051282,20.356777620887826
47,2017-12,287984.0,8045044.0,566516.0,93.04693961952026,20.36221289363572
47,2018-01,244376.0,7121467.0,105512.0,78.9572994210091,19.519744269918917
47,2018-02,240816.0,7102102.0,35800.0,86.14354395604396,19.287834503080916
47,2018-03,253400.0,8672886.667,89760.0,81.87293217535154,16.61988357522563
47,2018-04,250448.0,8903456.0,295928.0,83.61645299145299,16.00088445056242
47,2018-05,248228.0,9130428.0,456520.0,80.20187138130687,15.464812894495928
47,2018-06,259064.0,9708962.666000001,352080.0,86.49305555555556,15.178165138354508
47,2018-07,219566.0,7663551.666,171208.0,70.94124793217536,16.29746429723707
47,2018-08,236068.0,7801873.0,448.0,76.27300454921424,17.21168075067786
47,2018-09,244518.0,7701508.0,1664.0,81.63661858974359,18.060097970423456
47,2018-10,256484.0,8167798.0,60.0,82.86936517783292,17.86242126294831
47,2018-11,230256.0,7537242.666999999,2316.0,76.875,17.377347895862833
47,2018-12,263962.0,7584384.0,2540.0,85.28548904052936,19.79730777520407
47,2019-01,277568.0,7966700.0,78456.0,89.68155500413565,19.81873682536893
47,2019-02,246904.0,7423904.0,14088.0,88.3213141025641,18.91824373447358
47,2019-03,249288.0,7725684.0,508740.0,80.54435483870968,18.354792145265066
47,2019-04,260446.0,7294170.0,435520.0,86.95446047008546,20.310791540824155
47,2019-05,267079.0,7322817.0,160220.0,86.29258426385442,20.74658397626669
47,2019-06,217273.0,6508370.0,272384.0,72.54039797008546,18.989720134739315
47,2019-07,126545.0,2938582.0,16448.0,40.88638595947064,24.495833080944028
47,2019-08,0.0,61000.0,116.0,0.0,0.0
47,2019-09,44942.0,1349633.0,363336.0,15.004674145299147,18.941821714989683
47,2019-10,151358.0,5164618.0,205228.0,48.90340674110835,16.670637725126365
47,2019-11,201160.0,7127756.333000001,395112.0,67.1607905982906,16.05365110526616
47,2019-12,211933.0,5789383.0,572908.0,68.47504394127378,20.82338564115266
47,2020-01,161533.0,4316254.0,1442608.0,52.19092483457403,21.288217707607878
47,2020-02,56621.0,3334043.0,1964936.0,19.555771993810787,9.660316968517403
47,2020-03,17203.0,1349177.0,1497624.0,5.558248035566584,7.253043769152108
47,2020-04,1919.0,0.0,914572.0,0.8008647168803418,0.0
